Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,72.19
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
933736,BATH STREET RUGBY,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.36
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.65
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.85
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
933736,BATH STREET RUGBY,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.59
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.65
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.22
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.28
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
933736,BATH STREET RUGBY,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,70.66
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.53
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,76.18
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
933736,BATH STREET RUGBY,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.49
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.52
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.82
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
933736,BATH STREET RUGBY,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.43
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.44
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.39
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.72
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
933736,BATH STREET RUGBY,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.64
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.37
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.53
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,21.4
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.12
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.96
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
933736,BATH STREET RUGBY,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.98
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.73
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.96
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,21.5
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.62
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.2
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.66
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
933736,BATH STREET RUGBY,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.19
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.14
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.53
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,21.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.71
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,80.83
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
933736,BATH STREET RUGBY,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.52
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.65
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.74
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
