Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,21.6
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.67
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
933736,BATH STREET RUGBY,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.67
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.79
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.74
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.13
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,21.7
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.47
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.9
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
933736,BATH STREET RUGBY,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.69
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.61
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.63
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,21.8
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.9
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.72
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.41
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
933736,BATH STREET RUGBY,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.57
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.06
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,60.9
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.93
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.53
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,21.8
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.06
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.99
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
933736,BATH STREET RUGBY,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.35
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.03
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.19
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,21.9
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.49
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.24
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.62
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
933736,BATH STREET RUGBY,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.22
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,22.0
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.46
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.44
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.5
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
933736,BATH STREET RUGBY,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.45
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.4
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.53
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.54
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.27
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,22.0
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.93
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.5
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.84
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
933736,BATH STREET RUGBY,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.29
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.34
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.23
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.34
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,22.1
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.11
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.47
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.32
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
933736,BATH STREET RUGBY,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.03
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.1
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.84
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,22.1
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,88.35
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.39
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.01
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
933736,BATH STREET RUGBY,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.07
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.04
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.34
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.8
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.03
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.91
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,22.1
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
