Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,96.72
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.78
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.87
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
933736,BATH STREET RUGBY,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.81
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.45
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.09
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.4
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.78
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.48
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.2
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.96
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.44
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.43
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
933736,BATH STREET RUGBY,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.43
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.83
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.38
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.38
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.2
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.46
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.21
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
933736,BATH STREET RUGBY,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.71
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.93
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.35
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.41
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.51
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.51
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.79
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
933736,BATH STREET RUGBY,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.44
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.64
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.74
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.28
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.32
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.99
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.63
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.15
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
933736,BATH STREET RUGBY,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.35
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.3
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.67
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.03
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.72
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.11
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.34
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.59
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
933736,BATH STREET RUGBY,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.67
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.92
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.22
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.13
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.72
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.2
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.55
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
933736,BATH STREET RUGBY,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.29
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.05
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.45
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.6
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.43
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.26
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.63
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
933736,BATH STREET RUGBY,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.22
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.1
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.95
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.3
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.68
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.38
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.96
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.96
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.28
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.2
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.82
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.59
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.46
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
933736,BATH STREET RUGBY,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.71
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.99
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.1
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.55
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.48
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.41
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.99
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,95.89
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.65
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
933736,BATH STREET RUGBY,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.66
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.29
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.3
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.85
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.94
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
