Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,98.36
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.34
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,109.35
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
933736,BATH STREET RUGBY,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.44
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.84
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.45
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.9
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.75
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.42
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.36
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.52
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.2
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.73
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.68
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
933736,BATH STREET RUGBY,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.19
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.85
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.06
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.28
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.66
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.53
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.01
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.89
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
933736,BATH STREET RUGBY,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.66
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.45
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.89
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.5
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.85
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.98
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.21
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.36
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.91
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
933736,BATH STREET RUGBY,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.04
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.76
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.94
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.01
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.95
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.17
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.59
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.76
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
933736,BATH STREET RUGBY,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.78
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.62
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.12
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.26
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.13
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.33
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.22
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.6
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
933736,BATH STREET RUGBY,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.43
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.28
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.53
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.46
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.54
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.2
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.81
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.59
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.45
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.51
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
933736,BATH STREET RUGBY,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.88
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.14
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.02
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.19
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.91
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.47
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.46
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.84
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.14
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.3
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
933736,BATH STREET RUGBY,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.05
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.0
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.16
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.54
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.52
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.6
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.93
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.81
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.83
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
933736,BATH STREET RUGBY,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.92
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.76
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,75.7
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,186.9
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.66
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.06
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.43
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.27
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.09
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.6
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
