Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.65
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.55
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.33
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.6
933736,BATH STREET RUGBY,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.51
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.93
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.9
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.93
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.33
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.05
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,22.6
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.79
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.85
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,107.22
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
933736,BATH STREET RUGBY,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.2
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.59
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.82
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.25
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.14
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.86
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,22.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.15
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.01
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.97
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
933736,BATH STREET RUGBY,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.07
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.44
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.5
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.7
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.8
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.82
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.84
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.36
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.21
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.6
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.81
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.97
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.29
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
933736,BATH STREET RUGBY,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.36
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.58
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.3
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.87
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.08
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.13
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.68
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.19
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.37
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.07
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.36
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
933736,BATH STREET RUGBY,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.86
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.34
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.6
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,178.9
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.54
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.54
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.63
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.96
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.41
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.19
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.7
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.5
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,99.09
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,108.2
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.88
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
933736,BATH STREET RUGBY,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.83
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.7
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.06
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.57
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.66
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.65
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.57
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.4
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.45
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.82
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.42
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.56
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.2
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,107.17
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,115.63
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,113.84
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
933736,BATH STREET RUGBY,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.19
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.9
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.85
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.71
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.02
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.54
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.6
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.43
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.09
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.02
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.39
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.4
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.05
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,108.39
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,113.87
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
933736,BATH STREET RUGBY,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.54
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.7
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.91
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.64
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.75
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.67
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.67
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.59
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.84
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.8
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.44
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.24
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.49
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.1
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
933736,BATH STREET RUGBY,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.64
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.52
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.89
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.18
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.21
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.25
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.09
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.71
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.2
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.8
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.6
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,22.5
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,112.64
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.04
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.15
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
933736,BATH STREET RUGBY,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.13
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.21
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.2
