Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.84
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.06
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.93
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.15
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.94
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.34
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.2
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.6
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.15
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.45
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.32
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
933736,BATH STREET RUGBY,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.79
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.5
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.66
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.75
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.54
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.45
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.34
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.2
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.4
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.4
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.92
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.26
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,122.97
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
933736,BATH STREET RUGBY,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.8
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.74
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.46
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.8
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.0
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.38
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.31
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.17
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.38
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.31
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,22.4
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,109.87
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,128.16
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
933736,BATH STREET RUGBY,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.2
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.34
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.44
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.31
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.16
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.35
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.27
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.4
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,109.5
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,105.41
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,128.55
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
933736,BATH STREET RUGBY,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.5
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.17
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.6
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.7
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.53
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.3
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.85
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.88
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.78
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.7
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,217.4
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.9
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.18
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.59
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,120.36
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
933736,BATH STREET RUGBY,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.92
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.84
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.36
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.32
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.42
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.3
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,109.84
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,105.51
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.18
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.6
933736,BATH STREET RUGBY,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.1
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.38
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.02
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.37
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.04
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.26
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.9
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.9
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.1
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,22.3
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.99
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,105.53
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.09
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
933736,BATH STREET RUGBY,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.79
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.39
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.42
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.03
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.89
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.28
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.16
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.44
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.06
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.9
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.5
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.1
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,22.2
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,121.38
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,116.23
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,122.36
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.6
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
933736,BATH STREET RUGBY,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.2
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.6
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.99
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.9
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.73
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.45
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.08
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.7
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.22
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,216.1
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,212.4
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.2
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,22.2
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.14
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,111.52
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,131.42
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
933736,BATH STREET RUGBY,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.6
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.92
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.41
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.59
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.92
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.81
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.55
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.79
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.1
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.8
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
