Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,22.1
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,124.98
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,115.56
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,123.74
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.1
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
933736,BATH STREET RUGBY,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.42
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.53
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.8
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.83
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.01
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.22
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.66
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.47
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.2
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.3
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.9
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,22.1
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.77
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,107.15
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,126.35
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
933736,BATH STREET RUGBY,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.57
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.03
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.89
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.72
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.67
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.51
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,221.5
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.1
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.4
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,22.0
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,129.53
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.36
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,129.27
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.4
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
933736,BATH STREET RUGBY,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.87
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.78
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.22
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.75
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.74
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.58
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.41
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.48
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.39
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,215.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,22.0
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,127.08
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,108.45
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,129.58
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.4
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
933736,BATH STREET RUGBY,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.79
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.63
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.27
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.79
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.68
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.34
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.9
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,227.4
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,118.24
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,109.26
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,130.76
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.5
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
933736,BATH STREET RUGBY,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.6
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.19
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.51
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.72
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.74
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.94
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.55
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.22
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.77
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.7
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,240.3
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,21.8
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,119.26
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,114.46
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,136.97
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
933736,BATH STREET RUGBY,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.91
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.38
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.3
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.46
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.82
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.92
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.22
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.1
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.33
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.94
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.11
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.74
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,231.6
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.4
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,245.9
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,21.7
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,126.33
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,122.15
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,141.71
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.1
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
933736,BATH STREET RUGBY,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.6
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.34
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.11
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.3
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.57
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.48
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.01
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.03
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.69
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,230.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.9
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.7
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,125.9
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.41
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.74
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.5
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
933736,BATH STREET RUGBY,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.64
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.65
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.3
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.2
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.32
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.85
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.74
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.43
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.44
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.1
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.98
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,232.7
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.1
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.3
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.6
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,126.71
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,117.15
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,138.58
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,527.9
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
933736,BATH STREET RUGBY,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.51
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.36
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.32
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.98
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.68
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.57
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.14
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.18
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.28
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,243.0
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.4
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.5
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,126.04
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,120.03
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,134.98
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
933736,BATH STREET RUGBY,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.2
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
