Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.32
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.52
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.9
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.55
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.94
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.93
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.59
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,234.6
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,238.7
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.4
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,115.15
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,119.16
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,132.92
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
933736,BATH STREET RUGBY,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,549.3
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.33
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.45
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.11
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.68
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.11
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.75
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.33
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.87
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,244.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,259.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,115.96
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,120.59
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,137.8
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.9
933736,BATH STREET RUGBY,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.4
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.96
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.87
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.15
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,58.84
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.99
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.1
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,247.1
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.1
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,254.0
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,122.23
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,117.53
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,134.5
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
933736,BATH STREET RUGBY,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.6
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.98
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.16
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.83
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.03
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.52
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.35
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.56
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,250.1
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.8
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,251.5
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,128.59
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,112.48
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,136.21
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,536.7
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
933736,BATH STREET RUGBY,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.5
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.24
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.15
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.61
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.05
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.93
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,67.22
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,247.6
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.9
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,279.0
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,118.43
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,117.46
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,147.91
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
933736,BATH STREET RUGBY,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.5
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.79
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.56
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.63
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.66
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.32
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.77
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.97
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.95
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.0
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.4
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.8
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,113.53
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,114.63
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,131.16
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
933736,BATH STREET RUGBY,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.28
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.37
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.9
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.81
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.78
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.21
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.16
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.39
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.2
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.7
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.0
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,111.81
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,117.25
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,129.94
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.7
933736,BATH STREET RUGBY,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.0
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.83
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.66
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.53
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.02
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.35
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.94
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.81
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.16
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,234.1
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.6
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.6
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,118.79
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,117.37
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,127.87
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.0
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
933736,BATH STREET RUGBY,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.3
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.31
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.95
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,162.4
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.14
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.41
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.74
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.66
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.95
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.06
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.38
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,223.3
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.8
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,118.31
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,126.68
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.39
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.6
933736,BATH STREET RUGBY,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.88
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.13
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.57
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.1
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.9
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.91
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.67
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.73
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.2
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.04
