Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.12
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.1
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,224.7
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.4
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,121.84
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,131.36
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,129.75
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.4
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.9
933736,BATH STREET RUGBY,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.7
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.43
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.63
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.4
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.6
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.55
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.75
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.07
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.1
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.37
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.1
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.7
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.5
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,119.33
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,116.0
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,135.79
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.0
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.9
933736,BATH STREET RUGBY,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.44
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.28
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.3
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.26
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.42
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.74
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.05
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.45
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.26
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,218.2
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.6
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,129.23
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,118.29
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,142.23
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.9
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.8
933736,BATH STREET RUGBY,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.62
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.56
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.22
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.1
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.51
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.6
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.49
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.31
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.7
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,219.9
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.2
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,122.38
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,119.92
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.92
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.2
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.5
933736,BATH STREET RUGBY,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.78
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.78
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.4
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.42
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.62
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.34
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.37
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.57
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,202.2
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.5
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,120.69
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,120.6
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,123.79
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.1
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.8
933736,BATH STREET RUGBY,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.64
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.83
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.45
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,185.5
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.94
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.88
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.97
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.82
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.96
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.72
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.36
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,234.4
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.1
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,20.4
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,128.44
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,124.13
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,130.38
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.7
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
933736,BATH STREET RUGBY,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.08
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.4
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.01
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.55
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.6
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.85
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.31
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.28
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.7
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.6
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.6
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,20.3
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,113.67
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,128.15
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,125.62
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.4
933736,BATH STREET RUGBY,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.9
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.3
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,193.1
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.13
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.28
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.67
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.99
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.02
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.41
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,242.7
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,224.8
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,217.4
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,20.2
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,130.51
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,125.49
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,133.48
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.2
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.9
933736,BATH STREET RUGBY,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.1
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.96
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.59
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.97
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.55
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.78
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.03
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.7
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,237.3
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.8
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,226.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,20.1
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,120.69
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,117.38
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,141.46
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.4
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.8
933736,BATH STREET RUGBY,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.47
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.16
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.28
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.98
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.89
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.55
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.41
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.08
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,232.7
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,226.5
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,228.6
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,20.0
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
