Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,118.6
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,114.34
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,135.79
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
933736,BATH STREET RUGBY,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.8
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.77
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.63
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.9
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.85
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.94
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.57
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.85
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.32
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.1
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,228.5
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,19.9
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,115.86
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,121.47
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,115.38
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.1
933736,BATH STREET RUGBY,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.99
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.73
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.8
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.73
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.5
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.93
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.75
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.83
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.11
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,225.8
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.5
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,19.8
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,120.3
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.42
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.09
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.2
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.7
933736,BATH STREET RUGBY,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.51
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.36
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.4
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.24
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.25
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.5
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.46
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.53
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,229.3
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.6
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.9
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,122.7
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.42
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,112.71
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.2
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
933736,BATH STREET RUGBY,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.69
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.09
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.0
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.41
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.25
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.66
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.26
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.83
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.75
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,219.3
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.7
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.2
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,112.71
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,122.76
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,112.35
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
933736,BATH STREET RUGBY,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.8
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.53
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.41
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.74
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.55
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.33
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.92
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.47
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,231.5
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.7
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.9
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,19.6
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,111.36
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,122.91
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,119.14
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
933736,BATH STREET RUGBY,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.16
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.87
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.89
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.9
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.6
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.39
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.05
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.12
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.62
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.8
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,237.1
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.8
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,19.5
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,112.2
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,120.86
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,117.78
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.7
933736,BATH STREET RUGBY,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.19
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.33
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.88
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.2
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.64
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.6
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.6
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.89
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.4
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.86
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.4
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,19.4
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,111.21
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,110.07
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.68
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
933736,BATH STREET RUGBY,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.92
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.62
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.17
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.52
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.49
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.67
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.14
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.9
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.8
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.7
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.7
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,109.84
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,112.83
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
933736,BATH STREET RUGBY,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.41
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.76
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.19
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.71
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.91
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.56
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.06
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.13
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.16
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,106.52
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,111.29
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
933736,BATH STREET RUGBY,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.13
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.42
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.4
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
