Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.74
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.18
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.56
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.1
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.1
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.7
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,19.2
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.04
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,100.38
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,108.03
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.3
933736,BATH STREET RUGBY,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.94
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.28
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.39
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.6
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.5
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.2
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.77
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.98
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.57
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,93.12
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,108.03
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
933736,BATH STREET RUGBY,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.62
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.03
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.77
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,165.3
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.17
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.64
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.85
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,107.68
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.97
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,105.01
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
933736,BATH STREET RUGBY,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.5
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.91
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.4
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.42
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.15
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.9
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.46
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,117.4
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,82.37
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,97.98
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
933736,BATH STREET RUGBY,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.77
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.44
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.16
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.39
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,105.15
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.77
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,88.36
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
933736,BATH STREET RUGBY,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.95
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.02
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.31
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.06
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.59
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,100.55
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,89.68
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
933736,BATH STREET RUGBY,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.18
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.3
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.54
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.26
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,92.54
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,90.13
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,93.56
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
933736,BATH STREET RUGBY,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.73
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.61
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.54
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.65
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.04
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.34
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.82
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
933736,BATH STREET RUGBY,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.88
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.6
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.09
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.99
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.91
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
933736,BATH STREET RUGBY,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.43
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.08
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.33
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.24
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
