Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.69
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.02
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
933736,BATH STREET RUGBY,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.42
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.34
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.68
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
933736,BATH STREET RUGBY,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,73.5
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.14
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
933736,BATH STREET RUGBY,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.19
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.12
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.57
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
933736,BATH STREET RUGBY,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.81
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.8
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.16
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.5
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
933736,BATH STREET RUGBY,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.52
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.65
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,62.83
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.24
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
933736,BATH STREET RUGBY,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.15
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.88
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.13
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.63
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,71.94
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
933736,BATH STREET RUGBY,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.36
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,19.2
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.68
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
933736,BATH STREET RUGBY,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.88
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,19.2
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.8
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,70.02
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
933736,BATH STREET RUGBY,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
933736,BATH STREET RUGBY,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.09
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
