Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.15
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.99
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
933736,BATH STREET RUGBY,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.78
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
933736,BATH STREET RUGBY,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.41
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,19.4
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.08
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
933736,BATH STREET RUGBY,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,19.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
933736,BATH STREET RUGBY,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.8
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,19.5
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
933736,BATH STREET RUGBY,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.72
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.71
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,19.5
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
933736,BATH STREET RUGBY,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,19.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.77
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
933736,BATH STREET RUGBY,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.26
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,19.6
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
933736,BATH STREET RUGBY,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.48
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.43
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
933736,BATH STREET RUGBY,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.79
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
