Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
933736,BATH STREET RUGBY,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.98
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.55
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,19.8
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
933736,BATH STREET RUGBY,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.93
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.77
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.77
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,19.9
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
933736,BATH STREET RUGBY,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.36
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,19.9
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.42
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
933736,BATH STREET RUGBY,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.6
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.96
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,20.0
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
933736,BATH STREET RUGBY,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.65
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.18
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,20.1
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.51
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
933736,BATH STREET RUGBY,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.99
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.95
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,20.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.91
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
933736,BATH STREET RUGBY,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.76
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.47
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,20.2
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
933736,BATH STREET RUGBY,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.73
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.55
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.08
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.05
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,20.2
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
933736,BATH STREET RUGBY,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,20.3
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
933736,BATH STREET RUGBY,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
