Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.78
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.8
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.94
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,20.4
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.55
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.21
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
933736,BATH STREET RUGBY,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.79
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.83
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,20.4
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
933736,BATH STREET RUGBY,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.67
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.78
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,20.5
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.11
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
933736,BATH STREET RUGBY,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.41
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.93
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.41
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,59.95
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.1
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
933736,BATH STREET RUGBY,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.93
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.25
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.35
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.35
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
933736,BATH STREET RUGBY,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.64
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.53
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
933736,BATH STREET RUGBY,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.19
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.85
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.79
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.42
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
933736,BATH STREET RUGBY,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.02
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
933736,BATH STREET RUGBY,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.47
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
933736,BATH STREET RUGBY,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.14
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.37
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
