Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
933736,BATH STREET RUGBY,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.84
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.55
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.98
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
933736,BATH STREET RUGBY,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
933736,BATH STREET RUGBY,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.68
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,19.9
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,62.89
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,70.76
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
933736,BATH STREET RUGBY,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.09
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.81
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,20.0
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.15
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,77.12
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
933736,BATH STREET RUGBY,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.11
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,20.1
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,79.34
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
933736,BATH STREET RUGBY,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.79
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.36
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.2
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.89
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.74
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,20.2
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.41
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,83.3
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
933736,BATH STREET RUGBY,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.01
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,20.3
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.02
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,80.69
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
933736,BATH STREET RUGBY,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.19
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.22
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,20.4
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.56
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,83.08
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
933736,BATH STREET RUGBY,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.21
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,20.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.73
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
