Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
933736,BATH STREET RUGBY,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.91
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.01
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.85
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.84
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
933736,BATH STREET RUGBY,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.59
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.12
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.21
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,83.5
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
933736,BATH STREET RUGBY,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.67
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.2
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.21
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.31
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,86.67
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
933736,BATH STREET RUGBY,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.55
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.84
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.57
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,74.63
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.29
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.26
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
933736,BATH STREET RUGBY,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.48
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.15
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.84
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.41
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.7
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
933736,BATH STREET RUGBY,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.83
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.66
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.56
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.54
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.51
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.86
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.75
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
933736,BATH STREET RUGBY,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.35
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.55
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.68
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
933736,BATH STREET RUGBY,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.64
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.43
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.08
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.83
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.73
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,85.52
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
933736,BATH STREET RUGBY,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.08
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.43
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.8
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.91
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.54
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.05
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
933736,BATH STREET RUGBY,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.14
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.64
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.07
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.87
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.38
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
