Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.9
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.02
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
933736,BATH STREET RUGBY,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.34
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.8
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.03
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.42
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.64
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.41
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,87.79
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.53
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
933736,BATH STREET RUGBY,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.53
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.16
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.8
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.63
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.41
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.11
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.29
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.19
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
933736,BATH STREET RUGBY,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.28
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.83
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.71
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.29
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.43
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
933736,BATH STREET RUGBY,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.84
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.12
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.2
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.06
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.36
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.36
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.34
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
933736,BATH STREET RUGBY,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.85
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.52
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.0
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.84
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.31
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.39
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.59
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.31
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,99.1
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
933736,BATH STREET RUGBY,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.78
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.7
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.07
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.27
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.56
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.4
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.15
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.04
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
933736,BATH STREET RUGBY,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.26
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.1
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.91
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.23
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.55
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.63
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.11
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.91
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.6
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
933736,BATH STREET RUGBY,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.46
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.27
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.4
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.33
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.09
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.9
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.28
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
933736,BATH STREET RUGBY,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.2
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.43
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.26
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.5
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.83
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.83
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
