Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.4
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.34
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.27
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
933736,BATH STREET RUGBY,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.68
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.08
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.46
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.95
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.35
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.3
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.32
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.87
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.84
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
933736,BATH STREET RUGBY,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.21
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.59
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.15
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.08
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.97
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
933736,BATH STREET RUGBY,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.38
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,175.2
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.32
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.9
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.12
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.23
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.7
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.2
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.79
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.52
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,106.92
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
933736,BATH STREET RUGBY,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.4
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.97
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,76.0
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.56
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.78
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.55
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.74
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.26
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.39
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.81
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.4
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,108.64
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
933736,BATH STREET RUGBY,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.72
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.48
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.22
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.9
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.73
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.88
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.54
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.09
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.91
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.45
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.49
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.9
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.93
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
933736,BATH STREET RUGBY,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.82
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.62
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.65
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.85
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.07
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.49
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.88
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.19
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.15
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.3
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.1
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.28
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.2
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.79
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
933736,BATH STREET RUGBY,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.57
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.49
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.91
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.05
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.89
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.75
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.97
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.18
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.6
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.17
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.69
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
933736,BATH STREET RUGBY,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.82
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.93
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.25
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.9
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.52
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.32
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.08
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.88
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.26
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.07
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
933736,BATH STREET RUGBY,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.98
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.73
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.42
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.1
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.89
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.63
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.32
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.69
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.0
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.43
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.18
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
933736,BATH STREET RUGBY,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.46
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.93
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.78
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.2
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.86
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.7
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.65
