Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.95
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.45
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.71
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
933736,BATH STREET RUGBY,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.27
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.07
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.49
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,192.2
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.7
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.01
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.92
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,20.9
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.09
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.98
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.9
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
933736,BATH STREET RUGBY,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.76
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.8
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.22
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.81
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.34
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.47
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.1
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.79
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.09
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.69
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
933736,BATH STREET RUGBY,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.29
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.52
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.7
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.5
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.62
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.31
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.9
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.62
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,20.8
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.13
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.5
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.05
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
933736,BATH STREET RUGBY,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.9
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.88
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.19
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.97
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.55
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.66
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.1
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,20.7
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.73
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.68
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.9
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
933736,BATH STREET RUGBY,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.31
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.99
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.97
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.42
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.62
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.14
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.93
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.16
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
933736,BATH STREET RUGBY,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.34
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.69
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.51
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.14
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.5
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.91
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,20.6
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.65
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.74
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.77
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
933736,BATH STREET RUGBY,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.95
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.03
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.77
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.4
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.81
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.1
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.01
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.74
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,20.5
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.02
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.06
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.01
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
933736,BATH STREET RUGBY,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.94
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.6
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.26
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.04
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,20.4
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.49
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.44
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.87
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
933736,BATH STREET RUGBY,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.49
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.44
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.73
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.19
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.95
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.46
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.76
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
