Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,20.3
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.74
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.7
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.07
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
933736,BATH STREET RUGBY,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.32
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.1
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.39
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.1
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.38
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.09
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.55
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.57
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.2
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.26
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.01
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.9
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
933736,BATH STREET RUGBY,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.32
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.37
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.54
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.1
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.2
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.67
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.89
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
933736,BATH STREET RUGBY,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.12
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.15
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.86
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.55
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.41
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,20.0
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.71
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,106.56
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.71
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
933736,BATH STREET RUGBY,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.87
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.13
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.8
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.55
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.75
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.91
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.76
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.0
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.63
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.9
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.22
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,110.76
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.85
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
933736,BATH STREET RUGBY,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.03
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.96
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.33
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.02
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.99
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.39
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.91
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.15
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,95.81
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.32
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
933736,BATH STREET RUGBY,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.67
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.71
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.4
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.33
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.16
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.73
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.13
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.77
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.03
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
933736,BATH STREET RUGBY,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.22
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.35
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.89
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.7
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.99
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.18
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.6
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.68
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.49
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.02
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
933736,BATH STREET RUGBY,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.26
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.04
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.26
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.14
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.23
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.04
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.4
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,96.09
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.49
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.69
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
933736,BATH STREET RUGBY,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.76
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.24
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.52
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.1
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.41
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.84
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.77
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.18
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.81
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
933736,BATH STREET RUGBY,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.13
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.63
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
