Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.29
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.77
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.2
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,93.02
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,96.41
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.54
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
933736,BATH STREET RUGBY,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.59
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.91
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.7
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.16
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.58
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.97
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.25
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.07
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
933736,BATH STREET RUGBY,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.79
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.07
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.84
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.52
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.96
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.46
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.15
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.93
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
933736,BATH STREET RUGBY,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.95
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.29
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,18.8
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.14
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.4
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.67
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
933736,BATH STREET RUGBY,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.88
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.86
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.58
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.83
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.7
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,94.4
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.02
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.04
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
933736,BATH STREET RUGBY,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.97
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.6
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.4
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.54
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.51
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
933736,BATH STREET RUGBY,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.95
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.3
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.84
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.42
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.5
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.4
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.58
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.6
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.44
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
933736,BATH STREET RUGBY,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.71
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.63
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.1
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.3
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.74
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.45
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.27
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
933736,BATH STREET RUGBY,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.48
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.98
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.4
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.57
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.78
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.9
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.74
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
933736,BATH STREET RUGBY,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.07
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.51
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.89
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
