Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.0
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.37
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.98
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.74
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
933736,BATH STREET RUGBY,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.42
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.55
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.78
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.87
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.74
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,17.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.18
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.07
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.39
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
933736,BATH STREET RUGBY,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.58
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.4
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.61
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.93
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,17.8
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.41
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.35
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.22
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
933736,BATH STREET RUGBY,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.05
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.09
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.35
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.85
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.52
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.63
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.84
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.24
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,17.7
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.74
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.26
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,107.24
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
933736,BATH STREET RUGBY,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.35
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.73
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.8
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,91.24
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.37
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.03
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
933736,BATH STREET RUGBY,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.96
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.04
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.23
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.88
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.09
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.9
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.29
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.98
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
933736,BATH STREET RUGBY,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.41
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.25
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.3
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.6
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,103.95
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
933736,BATH STREET RUGBY,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.9
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.3
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.62
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.92
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,97.57
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.09
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.53
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
933736,BATH STREET RUGBY,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.76
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.24
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.25
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.11
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.12
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.02
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,92.92
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,103.66
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
933736,BATH STREET RUGBY,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.6
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.8
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.34
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.71
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.29
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,98.16
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.7
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
