Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.75
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.36
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.7
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.2
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.62
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.8
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,95.73
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,104.64
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,110.75
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
933736,BATH STREET RUGBY,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.43
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.73
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.3
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.99
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.72
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.25
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.38
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.39
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.67
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
933736,BATH STREET RUGBY,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.74
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.88
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.27
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.19
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.47
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.22
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.11
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,96.91
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,106.18
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
933736,BATH STREET RUGBY,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.4
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.34
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.07
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.99
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.6
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.17
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.48
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.13
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.67
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,99.63
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.42
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
933736,BATH STREET RUGBY,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.85
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.11
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.71
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.9
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.41
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.31
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.26
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.87
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.99
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,106.64
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
933736,BATH STREET RUGBY,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.58
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.88
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.8
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.11
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.58
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.24
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.92
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.48
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.37
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
933736,BATH STREET RUGBY,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.61
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.03
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.27
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.42
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.4
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.18
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.11
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.02
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
933736,BATH STREET RUGBY,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.98
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.71
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.1
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.56
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.09
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.66
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,103.3
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.57
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
933736,BATH STREET RUGBY,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.98
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.12
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.43
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.36
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.87
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.09
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.14
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.31
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.72
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
933736,BATH STREET RUGBY,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.16
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.61
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.6
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.19
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.23
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
