Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.25
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.59
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.35
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,118.29
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
933736,BATH STREET RUGBY,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.7
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.3
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.49
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.07
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.31
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
933736,BATH STREET RUGBY,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.54
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.19
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.82
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.81
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.4
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.28
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.25
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,110.65
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.5
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.2
933736,BATH STREET RUGBY,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.12
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.93
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.53
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.44
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.79
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,96.27
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.21
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.76
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
933736,BATH STREET RUGBY,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.48
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.22
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.11
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.62
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.33
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.22
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.59
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.92
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,102.36
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
933736,BATH STREET RUGBY,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.24
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.85
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.57
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.0
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.93
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.14
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.35
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.37
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.56
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.6
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.93
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
933736,BATH STREET RUGBY,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.07
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.96
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.87
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.91
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.55
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.34
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.42
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
933736,BATH STREET RUGBY,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.13
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.69
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.91
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.19
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.28
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.01
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.81
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.32
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
933736,BATH STREET RUGBY,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.93
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.31
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.79
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.78
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.14
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.3
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,90.58
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,102.11
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
933736,BATH STREET RUGBY,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.11
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.21
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.93
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.05
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.83
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
