Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.21
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.8
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.45
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
933736,BATH STREET RUGBY,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.5
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.14
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.62
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.74
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.24
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.17
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.11
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,99.53
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
933736,BATH STREET RUGBY,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.86
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.4
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.74
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.89
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
933736,BATH STREET RUGBY,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.9
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.4
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.9
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.41
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.47
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,106.82
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
933736,BATH STREET RUGBY,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.48
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,221.9
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.86
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.54
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,120.86
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
933736,BATH STREET RUGBY,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.88
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.18
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.8
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.98
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.15
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.2
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.98
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
933736,BATH STREET RUGBY,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.48
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.84
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.77
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.95
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
933736,BATH STREET RUGBY,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.23
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.51
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.11
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.7
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.35
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,86.28
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
933736,BATH STREET RUGBY,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.1
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.44
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.95
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.46
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.88
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,89.47
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
933736,BATH STREET RUGBY,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.94
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.42
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.78
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.4
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.22
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.29
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.69
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
933736,BATH STREET RUGBY,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.14
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.17
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.41
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
