Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.87
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,82.24
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
933736,BATH STREET RUGBY,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.37
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.89
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.01
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,75.66
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.82
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
933736,BATH STREET RUGBY,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.53
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.01
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.55
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.3
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
933736,BATH STREET RUGBY,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.1
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.4
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.32
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
933736,BATH STREET RUGBY,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.69
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.99
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,78.82
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.21
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
933736,BATH STREET RUGBY,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.04
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.31
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
933736,BATH STREET RUGBY,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.07
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.61
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.77
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
933736,BATH STREET RUGBY,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.11
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.94
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.85
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
933736,BATH STREET RUGBY,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.67
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.44
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
933736,BATH STREET RUGBY,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.96
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,15.6
