Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,72.74
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
933736,BATH STREET RUGBY,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.14
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.53
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.79
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.37
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
933736,BATH STREET RUGBY,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.87
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.7
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.76
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
933736,BATH STREET RUGBY,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.25
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.28
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
933736,BATH STREET RUGBY,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.34
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
933736,BATH STREET RUGBY,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.62
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.89
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,72.54
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.55
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
933736,BATH STREET RUGBY,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.93
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.58
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.02
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.46
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
933736,BATH STREET RUGBY,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,70.11
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,72.32
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
933736,BATH STREET RUGBY,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.57
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,71.22
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,73.72
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
933736,BATH STREET RUGBY,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.99
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.76
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.09
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
933736,BATH STREET RUGBY,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.61
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.52
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
