Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.83
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.36
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
933736,BATH STREET RUGBY,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.98
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.91
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.42
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.89
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
933736,BATH STREET RUGBY,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.66
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.53
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
933736,BATH STREET RUGBY,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.83
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
933736,BATH STREET RUGBY,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.39
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
933736,BATH STREET RUGBY,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.25
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.49
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.67
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
933736,BATH STREET RUGBY,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.63
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,56.1
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.32
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.23
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.8
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
933736,BATH STREET RUGBY,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.8
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.39
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.14
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.4
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.72
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
933736,BATH STREET RUGBY,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.99
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.39
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.68
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.75
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
933736,BATH STREET RUGBY,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.75
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
