Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.09
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.39
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
933736,BATH STREET RUGBY,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.01
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
933736,BATH STREET RUGBY,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.99
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.59
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.7
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
933736,BATH STREET RUGBY,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.33
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
933736,BATH STREET RUGBY,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.14
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
933736,BATH STREET RUGBY,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.11
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.54
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.03
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
933736,BATH STREET RUGBY,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.87
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.95
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.28
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.94
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
933736,BATH STREET RUGBY,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.26
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.15
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
933736,BATH STREET RUGBY,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.88
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.96
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.19
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,73.61
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
933736,BATH STREET RUGBY,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.33
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.52
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
933736,BATH STREET RUGBY,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
