Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.11
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.62
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
933736,BATH STREET RUGBY,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.85
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.88
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
933736,BATH STREET RUGBY,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.13
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,69.16
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
933736,BATH STREET RUGBY,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.55
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
933736,BATH STREET RUGBY,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.26
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.98
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.83
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,77.23
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
933736,BATH STREET RUGBY,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.67
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.12
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,71.86
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
933736,BATH STREET RUGBY,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.77
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,73.15
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,78.23
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
933736,BATH STREET RUGBY,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.34
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.21
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.55
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,74.38
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
933736,BATH STREET RUGBY,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.92
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.04
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
933736,BATH STREET RUGBY,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.42
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.16
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
