Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.65
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,78.32
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
933736,BATH STREET RUGBY,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.09
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.66
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,79.61
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
933736,BATH STREET RUGBY,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.96
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.82
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,80.95
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
933736,BATH STREET RUGBY,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.95
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.22
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.35
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
933736,BATH STREET RUGBY,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.9
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.64
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.13
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.94
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,77.41
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
933736,BATH STREET RUGBY,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.71
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.78
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,85.19
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.51
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.95
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
933736,BATH STREET RUGBY,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.23
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.08
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.61
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,86.92
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.17
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.31
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
933736,BATH STREET RUGBY,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.85
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.9
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.02
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.4
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,83.63
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.65
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.55
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
933736,BATH STREET RUGBY,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.47
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.01
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.43
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.9
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,83.17
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
933736,BATH STREET RUGBY,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.27
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.49
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.37
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.54
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
