Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.86
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
933736,BATH STREET RUGBY,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.45
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.97
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.42
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.13
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.98
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.52
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
933736,BATH STREET RUGBY,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.46
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.61
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.28
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.8
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.61
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.69
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.71
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.15
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
933736,BATH STREET RUGBY,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.92
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.78
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.4
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.64
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.73
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.16
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.71
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
933736,BATH STREET RUGBY,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.73
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.58
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.33
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.12
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.38
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.4
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
933736,BATH STREET RUGBY,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.62
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.93
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.85
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.47
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.81
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.96
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.68
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
933736,BATH STREET RUGBY,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.49
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.04
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.22
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.21
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.04
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.81
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.37
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
933736,BATH STREET RUGBY,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.98
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.34
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.22
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.71
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.21
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.27
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
933736,BATH STREET RUGBY,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.63
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.05
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.93
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.7
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.6
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.19
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.78
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.64
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.41
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
933736,BATH STREET RUGBY,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.52
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.9
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.74
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.83
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.14
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.52
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.35
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.99
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
933736,BATH STREET RUGBY,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.35
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.94
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.66
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
