Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.02
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.37
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.01
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.51
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
933736,BATH STREET RUGBY,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.56
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.9
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.19
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.35
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.56
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,90.76
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.25
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.76
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
933736,BATH STREET RUGBY,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.32
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.26
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.6
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.23
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.26
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.17
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.41
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.82
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.41
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
933736,BATH STREET RUGBY,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.69
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.18
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.51
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.3
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.22
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.71
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.83
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.53
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.14
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.17
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
933736,BATH STREET RUGBY,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.24
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.46
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.47
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.66
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.16
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.64
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.81
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.37
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,103.29
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.5
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.17
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
933736,BATH STREET RUGBY,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.5
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.94
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.7
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.0
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.47
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.45
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.81
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.57
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.05
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.07
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
933736,BATH STREET RUGBY,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.66
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.89
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.9
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.1
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.66
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.38
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.17
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.83
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.01
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
933736,BATH STREET RUGBY,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.51
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.44
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.41
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.83
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.31
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.28
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.98
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
933736,BATH STREET RUGBY,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.65
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.54
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.48
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.9
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.27
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.38
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.79
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.65
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.18
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.55
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
933736,BATH STREET RUGBY,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.95
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.15
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.36
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.9
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.9
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.39
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.54
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
