Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.79
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.62
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
933736,BATH STREET RUGBY,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.88
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.75
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.64
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.46
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.89
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.49
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.42
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.87
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.07
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.71
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
933736,BATH STREET RUGBY,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.53
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.1
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.39
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.2
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.66
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
933736,BATH STREET RUGBY,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.13
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.04
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.2
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.75
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.84
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.45
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.42
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.44
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.37
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,104.69
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.6
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
933736,BATH STREET RUGBY,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.33
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.13
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.38
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.8
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.65
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.28
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.13
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.34
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.33
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.85
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
933736,BATH STREET RUGBY,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.59
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.24
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.39
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.4
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.71
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.99
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.64
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.83
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.12
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.91
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
933736,BATH STREET RUGBY,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.7
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.79
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.45
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.98
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.66
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.44
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.28
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.19
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.91
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
933736,BATH STREET RUGBY,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.45
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.9
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.03
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.13
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.31
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.05
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.37
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.44
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
933736,BATH STREET RUGBY,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.85
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.29
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.13
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.62
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.41
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.05
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.79
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.32
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
933736,BATH STREET RUGBY,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.45
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.67
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.3
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.69
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.13
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.36
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.69
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.11
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
933736,BATH STREET RUGBY,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.49
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.76
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
