Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.85
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.05
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.62
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.13
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
933736,BATH STREET RUGBY,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.16
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.13
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.12
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.35
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.19
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.45
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.5
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.42
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
933736,BATH STREET RUGBY,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.61
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.35
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.45
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.28
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.81
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.14
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.38
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.41
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.16
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
933736,BATH STREET RUGBY,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.8
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.21
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.13
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.62
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.17
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.58
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
933736,BATH STREET RUGBY,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.7
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.15
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.1
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.19
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.72
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.03
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.16
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.77
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
933736,BATH STREET RUGBY,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.43
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.6
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.1
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.19
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.13
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.5
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.58
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.3
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.67
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.6
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
933736,BATH STREET RUGBY,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.28
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.03
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.88
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.14
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.96
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.22
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.8
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.61
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.21
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.62
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,100.11
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,119.41
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
933736,BATH STREET RUGBY,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.23
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.68
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.2
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.21
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.29
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.82
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.62
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.69
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
933736,BATH STREET RUGBY,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.87
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.32
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.65
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.7
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.2
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.15
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.07
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.04
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.14
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.18
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
933736,BATH STREET RUGBY,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.47
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.24
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.31
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.15
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.38
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.76
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
