Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.49
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.63
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.59
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
933736,BATH STREET RUGBY,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.88
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.45
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.76
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.57
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.22
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,100.72
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.54
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
933736,BATH STREET RUGBY,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.21
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.7
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.13
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.7
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.32
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.67
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.14
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.17
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.89
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.24
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,111.12
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
933736,BATH STREET RUGBY,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.15
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.84
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.93
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.3
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.55
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.08
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,103.22
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.64
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.52
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
933736,BATH STREET RUGBY,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.34
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.66
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.18
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.47
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.98
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.53
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.68
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,118.72
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
933736,BATH STREET RUGBY,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.3
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.12
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.5
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.34
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.03
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.57
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.62
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.26
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.46
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,114.08
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
933736,BATH STREET RUGBY,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.71
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.79
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.9
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.61
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.56
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.2
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,89.78
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.02
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.06
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
933736,BATH STREET RUGBY,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.79
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.35
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.85
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.6
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.23
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.28
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,107.56
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
933736,BATH STREET RUGBY,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.98
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.97
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.28
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.6
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.87
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.37
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.58
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.93
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.73
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,102.27
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
933736,BATH STREET RUGBY,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.5
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.65
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.6
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.58
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.91
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.13
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.51
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.39
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
933736,BATH STREET RUGBY,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
