Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.96
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.3
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.37
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.68
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.64
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.71
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.88
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.72
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.28
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
933736,BATH STREET RUGBY,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.64
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.41
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,187.9
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.21
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.27
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.46
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.09
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.37
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.76
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,105.16
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,115.82
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
933736,BATH STREET RUGBY,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.7
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.12
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.63
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.6
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.23
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.81
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.1
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.58
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,69.8
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.1
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.62
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.9
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.37
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,117.56
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
933736,BATH STREET RUGBY,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.29
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.28
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.87
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.2
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.76
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.69
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.45
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.91
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,100.22
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.89
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,117.65
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
933736,BATH STREET RUGBY,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.1
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.08
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.85
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.55
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.7
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.42
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.73
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,106.97
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,101.5
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,116.13
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
933736,BATH STREET RUGBY,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.07
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.36
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.61
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.88
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.06
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.03
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.95
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.5
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,97.61
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.03
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
933736,BATH STREET RUGBY,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.86
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.29
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.71
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.2
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.89
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.46
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.2
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,107.25
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.31
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,119.19
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
933736,BATH STREET RUGBY,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.64
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.73
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.09
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.3
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.4
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.6
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.12
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.81
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.8
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.99
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.2
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,108.95
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,107.18
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.3
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
933736,BATH STREET RUGBY,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.8
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.85
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.95
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.08
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.4
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.1
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.87
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.15
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.66
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.47
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,117.46
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.5
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.03
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
933736,BATH STREET RUGBY,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.72
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.22
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.8
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.98
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.34
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
