Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.59
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.71
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,127.27
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
933736,BATH STREET RUGBY,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.85
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.64
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.15
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.83
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.5
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.55
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.14
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.3
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.66
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,131.1
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
933736,BATH STREET RUGBY,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.11
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.42
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.3
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.8
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.1
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.86
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.66
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.16
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.36
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.58
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.96
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,128.84
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
933736,BATH STREET RUGBY,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.13
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.66
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.6
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.1
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.07
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.16
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.51
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.3
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.26
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.1
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.53
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,112.46
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.72
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.4
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
933736,BATH STREET RUGBY,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.1
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.02
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,83.4
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.0
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.5
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.82
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.01
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.25
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.36
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.99
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,112.88
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,131.9
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
933736,BATH STREET RUGBY,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,545.4
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.23
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.39
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.84
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.7
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.95
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.06
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.47
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.23
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.55
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.19
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.93
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,98.54
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.65
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
933736,BATH STREET RUGBY,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.1
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,71.8
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.2
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.38
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.75
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.08
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.9
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.68
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,129.23
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
933736,BATH STREET RUGBY,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.7
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.23
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.6
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.13
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.6
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.8
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.33
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.83
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.14
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.72
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,107.87
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,104.21
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,128.66
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
933736,BATH STREET RUGBY,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.39
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.7
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.7
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.79
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.31
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.06
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.52
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.67
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.97
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.57
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.19
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.87
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.04
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
933736,BATH STREET RUGBY,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.04
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.29
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.69
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.77
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.1
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.63
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,88.03
