Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.53
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,113.6
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
933736,BATH STREET RUGBY,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.34
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.15
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.97
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.02
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.82
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,89.2
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.4
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,117.26
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
933736,BATH STREET RUGBY,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.87
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.84
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.5
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.52
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.71
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,101.89
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.13
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
933736,BATH STREET RUGBY,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.65
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.54
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.47
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.83
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.21
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.88
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.27
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,97.5
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.84
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.67
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
933736,BATH STREET RUGBY,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.13
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.2
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.69
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.15
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.75
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.25
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.87
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.76
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,112.64
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
933736,BATH STREET RUGBY,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.88
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.4
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.47
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.68
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.53
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.41
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.51
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,119.86
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
933736,BATH STREET RUGBY,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.52
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.84
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.45
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.51
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.61
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.68
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,98.8
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,121.86
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
933736,BATH STREET RUGBY,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.2
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.93
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.17
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.1
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.46
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.4
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.3
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.43
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,82.62
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,96.14
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.34
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
933736,BATH STREET RUGBY,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.62
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.42
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.64
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.06
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.25
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.31
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.75
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.5
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
933736,BATH STREET RUGBY,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.46
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.63
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.93
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.31
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.38
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.93
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.91
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.07
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
933736,BATH STREET RUGBY,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.14
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.18
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.3
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.53
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.76
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.8
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
