Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.68
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.18
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.79
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.28
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,110.88
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
933736,BATH STREET RUGBY,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.45
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.62
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.1
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.37
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.03
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.84
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.3
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.88
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.73
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.85
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
933736,BATH STREET RUGBY,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.77
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.92
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.97
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.3
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.07
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.93
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,100.27
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
933736,BATH STREET RUGBY,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.03
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.18
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.06
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.11
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.91
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.65
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
933736,BATH STREET RUGBY,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.29
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.63
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.88
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.91
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.77
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.69
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.65
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.24
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,98.49
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
933736,BATH STREET RUGBY,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.92
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.54
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.45
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.96
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.14
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.66
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
933736,BATH STREET RUGBY,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.27
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.3
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.27
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.63
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.34
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.68
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,107.66
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
933736,BATH STREET RUGBY,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.1
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.64
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.42
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.55
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
933736,BATH STREET RUGBY,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.2
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.98
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.38
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,87.07
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.82
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
933736,BATH STREET RUGBY,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.41
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
