Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.48
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.46
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.97
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
933736,BATH STREET RUGBY,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.22
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.6
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.64
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.13
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,82.21
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
933736,BATH STREET RUGBY,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.63
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.98
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.4
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.96
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.08
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.15
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.38
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
933736,BATH STREET RUGBY,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.75
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.14
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.3
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.93
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.7
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.39
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.93
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
933736,BATH STREET RUGBY,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.69
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.93
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.17
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
933736,BATH STREET RUGBY,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.51
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.34
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.59
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.09
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.3
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.03
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.7
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
933736,BATH STREET RUGBY,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.05
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.35
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,74.4
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.6
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.34
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.78
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.65
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
933736,BATH STREET RUGBY,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.74
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.84
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.04
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.16
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.03
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.47
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.73
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
933736,BATH STREET RUGBY,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.13
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.58
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.2
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.95
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,77.3
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.7
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.2
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.38
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
933736,BATH STREET RUGBY,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.91
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.01
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.04
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
933736,BATH STREET RUGBY,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.67
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
