Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.8
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.83
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.92
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
933736,BATH STREET RUGBY,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.26
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.9
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.42
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
933736,BATH STREET RUGBY,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.99
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.38
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.51
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
933736,BATH STREET RUGBY,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.05
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.0
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.85
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.7
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
933736,BATH STREET RUGBY,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.57
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.1
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.23
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.74
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
933736,BATH STREET RUGBY,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.78
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.21
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.74
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
933736,BATH STREET RUGBY,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.2
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.64
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.17
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
933736,BATH STREET RUGBY,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.64
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.3
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.52
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,73.43
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
933736,BATH STREET RUGBY,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.4
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.22
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.04
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
933736,BATH STREET RUGBY,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.61
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
