Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,68.9
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
933736,BATH STREET RUGBY,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.65
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.99
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
933736,BATH STREET RUGBY,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.6
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.73
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.6
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
933736,BATH STREET RUGBY,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.54
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.7
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.17
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.58
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
933736,BATH STREET RUGBY,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.4
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.8
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.58
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
933736,BATH STREET RUGBY,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.08
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.11
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.77
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.9
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.25
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.87
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
933736,BATH STREET RUGBY,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.29
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.2
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.0
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
933736,BATH STREET RUGBY,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.17
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.61
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.0
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.56
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.04
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
933736,BATH STREET RUGBY,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.11
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.1
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
933736,BATH STREET RUGBY,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.2
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.99
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
933736,BATH STREET RUGBY,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
