Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.89
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.73
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.3
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.19
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
933736,BATH STREET RUGBY,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.5
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.49
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.4
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
933736,BATH STREET RUGBY,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.5
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,71.4
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
933736,BATH STREET RUGBY,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.11
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.87
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.5
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.29
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
933736,BATH STREET RUGBY,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.96
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.6
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.99
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.6
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
933736,BATH STREET RUGBY,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.76
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.66
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.7
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.5
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
933736,BATH STREET RUGBY,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.73
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.07
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.8
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,71.97
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
933736,BATH STREET RUGBY,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.86
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.9
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.62
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
933736,BATH STREET RUGBY,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.94
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.03
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.48
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.0
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.44
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
933736,BATH STREET RUGBY,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.46
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
