Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.1
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,79.13
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
933736,BATH STREET RUGBY,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.08
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.27
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.4
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,73.58
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
933736,BATH STREET RUGBY,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.3
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,70.84
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
933736,BATH STREET RUGBY,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.75
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.73
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.4
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.69
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
933736,BATH STREET RUGBY,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.77
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.27
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.5
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,74.4
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
933736,BATH STREET RUGBY,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.55
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.6
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.89
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,75.93
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
933736,BATH STREET RUGBY,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.69
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.97
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.92
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.7
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,73.4
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
933736,BATH STREET RUGBY,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.61
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.8
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.97
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
933736,BATH STREET RUGBY,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.73
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.35
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.82
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,15.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,71.45
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
933736,BATH STREET RUGBY,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.35
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.29
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,15.2
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
