Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
933736,BATH STREET RUGBY,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.68
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,15.3
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.71
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,74.05
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
933736,BATH STREET RUGBY,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.7
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.61
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.96
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.93
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.25
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,76.35
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
933736,BATH STREET RUGBY,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.48
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.86
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.48
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,83.05
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
933736,BATH STREET RUGBY,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.15
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.26
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,83.27
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
933736,BATH STREET RUGBY,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.53
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.96
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.41
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
933736,BATH STREET RUGBY,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.91
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.56
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.03
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.63
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
933736,BATH STREET RUGBY,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.57
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.08
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.23
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.02
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
933736,BATH STREET RUGBY,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.9
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.53
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.45
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.54
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.83
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,80.24
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
933736,BATH STREET RUGBY,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.4
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.63
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.17
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,84.48
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
933736,BATH STREET RUGBY,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.79
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.65
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.83
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
