Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.45
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.98
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,81.09
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
933736,BATH STREET RUGBY,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.29
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.12
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.86
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.08
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.83
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
933736,BATH STREET RUGBY,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.09
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.82
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.91
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.93
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.01
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.46
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
933736,BATH STREET RUGBY,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.58
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.12
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.4
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.02
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.2
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
933736,BATH STREET RUGBY,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.76
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.38
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.94
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,81.59
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.9
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
933736,BATH STREET RUGBY,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.52
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.41
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.63
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.36
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.09
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.99
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,91.09
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.3
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
933736,BATH STREET RUGBY,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.63
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.88
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.4
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,85.28
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.95
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.79
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
933736,BATH STREET RUGBY,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.59
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.48
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.89
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.12
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.76
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.89
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.6
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
933736,BATH STREET RUGBY,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.44
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.19
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.6
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.85
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.28
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.4
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.87
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.85
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,96.32
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
933736,BATH STREET RUGBY,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.83
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.63
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.28
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.69
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.35
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
