Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.94
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.35
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.72
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
933736,BATH STREET RUGBY,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.31
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.06
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.84
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.62
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.89
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.01
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
933736,BATH STREET RUGBY,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,56.32
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,107.9
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,233.7
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.02
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.18
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.28
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,108.61
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
933736,BATH STREET RUGBY,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.83
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.56
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.97
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.29
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.21
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.83
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.01
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
933736,BATH STREET RUGBY,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.38
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.23
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.34
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.63
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.29
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.27
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.36
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
933736,BATH STREET RUGBY,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.31
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.68
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.52
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.98
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.4
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,202.5
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.31
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.51
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.27
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.83
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
933736,BATH STREET RUGBY,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.32
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.63
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.2
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,192.2
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.97
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.57
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.57
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
933736,BATH STREET RUGBY,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.69
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.49
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.36
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.8
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,188.6
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.66
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.3
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.36
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.44
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.8
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
933736,BATH STREET RUGBY,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.35
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.41
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.52
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.9
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.81
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.64
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.14
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.46
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.21
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.31
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.11
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
933736,BATH STREET RUGBY,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.72
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.45
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.6
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.6
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.63
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.95
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,99.35
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.63
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.71
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
933736,BATH STREET RUGBY,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.74
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.88
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.1
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.8
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.6
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.07
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.92
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
