Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,107.69
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.95
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.41
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
933736,BATH STREET RUGBY,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.01
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.09
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.54
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.9
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.25
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.16
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.54
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.88
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.24
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.82
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.48
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
933736,BATH STREET RUGBY,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.27
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.99
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.66
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.61
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.4
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.24
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.21
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.08
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.74
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.51
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
933736,BATH STREET RUGBY,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.02
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.61
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.7
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.6
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.89
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.92
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.32
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
933736,BATH STREET RUGBY,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.38
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.7
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.06
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.32
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.4
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.1
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.75
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
933736,BATH STREET RUGBY,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.64
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.95
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.09
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.7
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,189.8
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.27
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.07
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.6
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.65
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.13
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.68
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.45
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
933736,BATH STREET RUGBY,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.73
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.11
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.78
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.9
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.05
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.74
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.83
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.89
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.57
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
933736,BATH STREET RUGBY,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.63
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.03
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.6
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.13
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.32
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.55
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.73
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.97
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.39
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
933736,BATH STREET RUGBY,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.51
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.42
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.9
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.56
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.97
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.64
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.53
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
933736,BATH STREET RUGBY,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.35
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.08
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.26
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.8
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.55
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.67
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.4
