Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.19
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.33
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.32
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
933736,BATH STREET RUGBY,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.73
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.73
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.3
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.77
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.49
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.83
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.4
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.07
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.06
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.86
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
933736,BATH STREET RUGBY,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.62
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.62
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.81
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.52
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.83
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.03
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.08
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
933736,BATH STREET RUGBY,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.25
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.43
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.79
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.7
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.2
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.1
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.88
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.01
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.08
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.26
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.95
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.41
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.78
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
933736,BATH STREET RUGBY,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.56
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.16
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.5
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.57
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.48
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.35
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.52
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.54
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.3
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.11
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.08
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
933736,BATH STREET RUGBY,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.62
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.1
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.2
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.86
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.3
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.49
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.9
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.75
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.21
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.53
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,109.52
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
933736,BATH STREET RUGBY,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.84
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.29
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.04
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.49
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.95
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.28
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,167.8
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.15
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.05
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.71
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.81
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
933736,BATH STREET RUGBY,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.1
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.2
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.12
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.68
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.37
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.95
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.4
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.14
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
933736,BATH STREET RUGBY,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.07
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.72
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.9
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.66
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.84
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.76
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.17
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.4
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.87
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
933736,BATH STREET RUGBY,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.12
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.56
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.97
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.74
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.07
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.42
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.48
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.94
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
933736,BATH STREET RUGBY,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.91
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.36
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.1
