Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.2
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.3
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.41
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.31
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,96.19
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.45
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.72
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
933736,BATH STREET RUGBY,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.41
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.61
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.4
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.4
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.59
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.46
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.76
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.96
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.11
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.91
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,97.04
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.86
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
933736,BATH STREET RUGBY,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.25
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.6
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.6
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.9
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.15
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.1
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.04
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.12
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,93.81
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.74
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
933736,BATH STREET RUGBY,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.51
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.32
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.08
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.92
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.67
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.53
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.26
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,93.64
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,103.25
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
933736,BATH STREET RUGBY,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.92
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.57
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.53
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.7
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.82
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.48
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.51
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.59
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,102.08
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.05
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.5
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
933736,BATH STREET RUGBY,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.12
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.58
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.84
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.43
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.8
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.89
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.44
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.23
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.93
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
933736,BATH STREET RUGBY,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.97
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.72
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.41
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.46
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.89
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.0
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.53
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.32
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,115.27
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
933736,BATH STREET RUGBY,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.49
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.78
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.1
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.1
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.91
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.53
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.81
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.96
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.66
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.43
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.52
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.92
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,121.46
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
933736,BATH STREET RUGBY,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.63
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.49
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.76
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.56
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.46
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.04
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.98
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.93
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
933736,BATH STREET RUGBY,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.63
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.21
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.99
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.7
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.25
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.13
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.34
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
