Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.25
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.1
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,115.48
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.1
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
933736,BATH STREET RUGBY,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.05
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.22
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.58
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.9
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.67
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.81
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.29
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.76
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.98
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.32
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.46
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.54
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,119.45
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
933736,BATH STREET RUGBY,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.6
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.72
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.4
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.72
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.29
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.12
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.3
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.16
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.85
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,96.91
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,120.15
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
933736,BATH STREET RUGBY,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.97
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.51
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.0
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.22
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.2
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.72
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.6
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.91
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.68
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,104.37
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,92.34
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,124.04
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
933736,BATH STREET RUGBY,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.15
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.03
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.51
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.6
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.66
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.62
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.03
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.23
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.53
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,108.3
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.1
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.79
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
933736,BATH STREET RUGBY,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.65
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.95
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.14
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.2
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.8
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.26
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.3
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.39
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.78
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
933736,BATH STREET RUGBY,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.86
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.63
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.95
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.1
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.26
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.36
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.71
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.25
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.83
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,102.13
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.89
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.3
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
933736,BATH STREET RUGBY,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.01
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.69
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.01
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.3
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.47
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.72
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.25
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.62
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.71
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,116.2
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,99.65
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,123.12
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.1
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
933736,BATH STREET RUGBY,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.08
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.59
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.63
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.29
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,176.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.5
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.1
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.25
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.82
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,112.89
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.98
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,124.44
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
933736,BATH STREET RUGBY,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.2
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.15
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.4
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.9
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.81
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.67
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.8
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.81
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.1
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,119.47
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
933736,BATH STREET RUGBY,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
