Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.55
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.1
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.26
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.81
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.63
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.38
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.3
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,96.91
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,91.7
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,124.94
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
933736,BATH STREET RUGBY,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.84
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.93
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.2
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.88
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.24
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.15
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.16
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.64
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.33
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.0
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.2
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,105.33
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,95.88
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,126.7
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
933736,BATH STREET RUGBY,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.5
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.26
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.62
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,79.9
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.5
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.4
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.63
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.41
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.25
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.2
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.36
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,90.05
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,124.22
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
933736,BATH STREET RUGBY,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.6
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.92
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.6
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.36
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.41
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.86
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.34
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.1
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.15
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.74
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,124.61
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
933736,BATH STREET RUGBY,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.3
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.49
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.76
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.8
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.84
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.69
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.64
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.87
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.34
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.49
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.04
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.35
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,127.37
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
933736,BATH STREET RUGBY,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.9
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.83
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.28
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.31
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.7
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.1
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.17
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.21
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.62
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.42
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.53
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,102.46
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,124.94
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
933736,BATH STREET RUGBY,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.1
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.44
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.9
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.22
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.82
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.23
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.87
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.79
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.53
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.23
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,118.96
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
933736,BATH STREET RUGBY,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.3
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.06
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.51
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,70.5
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.7
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.7
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.95
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.65
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.7
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.29
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,99.26
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.96
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
933736,BATH STREET RUGBY,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.11
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.14
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.1
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.1
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.22
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.85
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.6
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.96
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,116.13
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
933736,BATH STREET RUGBY,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.66
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.72
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,185.4
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.25
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.77
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.68
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.1
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
