Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.97
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,104.8
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,122.0
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
933736,BATH STREET RUGBY,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.31
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.07
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,67.4
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.76
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.84
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.39
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.34
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.09
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.58
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.34
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.12
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
933736,BATH STREET RUGBY,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.6
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.21
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.74
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,71.6
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.1
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.7
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.95
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.16
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.92
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.17
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.2
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
933736,BATH STREET RUGBY,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.3
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.83
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.37
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.84
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.3
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.88
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.75
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,116.21
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
933736,BATH STREET RUGBY,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.9
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.4
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.98
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.9
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.09
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.63
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.03
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.87
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,112.99
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
933736,BATH STREET RUGBY,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.31
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.16
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,80.3
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,202.9
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.02
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.31
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.45
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.06
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.65
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,118.18
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
933736,BATH STREET RUGBY,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.9
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.91
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.07
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,214.7
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.75
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.75
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.21
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.12
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.03
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.42
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,118.22
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
933736,BATH STREET RUGBY,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.8
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.53
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.53
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,55.13
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,226.7
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.82
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.06
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.45
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.65
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.08
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,120.27
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
933736,BATH STREET RUGBY,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.8
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.76
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,80.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.4
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.3
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.74
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.19
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,81.12
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,112.75
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
933736,BATH STREET RUGBY,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.37
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.97
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.37
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.1
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.3
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.79
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.02
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.95
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
