Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.97
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.07
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,107.09
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
933736,BATH STREET RUGBY,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.88
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.69
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.71
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.4
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.79
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.19
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.23
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
933736,BATH STREET RUGBY,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.4
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.07
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,179.1
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.4
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.78
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.91
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,92.82
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.26
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
933736,BATH STREET RUGBY,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.17
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.99
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.4
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.2
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.13
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.39
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.17
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.06
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.82
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,117.97
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
933736,BATH STREET RUGBY,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.3
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.33
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.28
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.28
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.7
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.89
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.34
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.88
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.49
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.85
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,105.39
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
933736,BATH STREET RUGBY,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.85
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.25
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.15
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.5
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,171.3
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.13
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.99
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.14
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.18
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.37
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
933736,BATH STREET RUGBY,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.8
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.85
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.88
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.71
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.68
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.71
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,96.31
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.58
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
933736,BATH STREET RUGBY,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.31
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.8
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.75
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.7
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.95
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.75
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.44
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.35
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.94
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
933736,BATH STREET RUGBY,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.36
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.48
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.49
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.2
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.04
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.84
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.98
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.97
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.52
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,110.98
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
933736,BATH STREET RUGBY,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.24
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.94
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.2
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.8
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.3
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.62
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.39
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.2
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.44
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,107.46
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
933736,BATH STREET RUGBY,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.69
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
