Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.16
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.1
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.79
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
933736,BATH STREET RUGBY,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.36
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.99
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.3
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.31
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.29
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.32
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.69
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
933736,BATH STREET RUGBY,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.11
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.96
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.3
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.57
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.71
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.2
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.46
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.09
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
933736,BATH STREET RUGBY,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.64
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.12
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,93.73
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.72
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.01
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
933736,BATH STREET RUGBY,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.39
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.18
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.27
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.92
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,96.61
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.99
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.61
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
933736,BATH STREET RUGBY,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.14
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.06
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.55
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.86
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,100.73
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.58
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.71
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
933736,BATH STREET RUGBY,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.82
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.37
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.82
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,79.2
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.56
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.38
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
933736,BATH STREET RUGBY,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.44
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.13
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,84.01
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.4
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.55
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
933736,BATH STREET RUGBY,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.59
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.13
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.84
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,78.59
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
933736,BATH STREET RUGBY,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.07
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.46
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.6
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.36
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
