Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,93.1
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,78.88
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
933736,BATH STREET RUGBY,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.29
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.29
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.6
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.29
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.5
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,92.82
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,82.67
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
933736,BATH STREET RUGBY,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.01
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.89
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.48
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.75
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
933736,BATH STREET RUGBY,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.91
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.4
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,75.35
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
933736,BATH STREET RUGBY,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.3
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
933736,BATH STREET RUGBY,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.06
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.1
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
933736,BATH STREET RUGBY,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.03
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.14
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,75.56
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
933736,BATH STREET RUGBY,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.21
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.17
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.61
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,72.85
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.3
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
933736,BATH STREET RUGBY,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.18
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,74.78
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,81.75
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
933736,BATH STREET RUGBY,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.5
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,72.26
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
933736,BATH STREET RUGBY,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
