Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.41
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.6
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,70.56
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
933736,BATH STREET RUGBY,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.72
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.72
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.7
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.41
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
933736,BATH STREET RUGBY,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.64
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.8
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.99
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
933736,BATH STREET RUGBY,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.72
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,14.8
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.55
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
933736,BATH STREET RUGBY,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.18
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.9
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,64.66
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
933736,BATH STREET RUGBY,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.36
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.07
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.97
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.9
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.62
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.22
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
933736,BATH STREET RUGBY,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.66
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.57
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.0
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.95
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,73.02
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
933736,BATH STREET RUGBY,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.2
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.13
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.44
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.59
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.1
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.79
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.7
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
933736,BATH STREET RUGBY,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.1
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.33
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.61
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
933736,BATH STREET RUGBY,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
