Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.2
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.37
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
933736,BATH STREET RUGBY,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.3
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.09
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.03
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
933736,BATH STREET RUGBY,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.11
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.3
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,69.86
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,73.22
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
933736,BATH STREET RUGBY,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.68
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.96
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.4
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.77
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.27
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
933736,BATH STREET RUGBY,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.9
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,71.74
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
933736,BATH STREET RUGBY,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.26
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.07
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.95
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.5
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
933736,BATH STREET RUGBY,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.61
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.6
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.6
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.99
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,73.93
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
933736,BATH STREET RUGBY,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.03
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.69
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,73.8
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
933736,BATH STREET RUGBY,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.94
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.49
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.45
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
933736,BATH STREET RUGBY,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.05
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.73
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.8
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.31
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
933736,BATH STREET RUGBY,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
