Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.49
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.13
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.65
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,79.96
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
933736,BATH STREET RUGBY,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.6
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.12
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.74
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.9
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.4
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
933736,BATH STREET RUGBY,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.81
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.37
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.0
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,86.53
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
933736,BATH STREET RUGBY,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.78
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.94
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.72
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.52
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,82.36
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
933736,BATH STREET RUGBY,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.94
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.1
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.58
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.23
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
933736,BATH STREET RUGBY,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.53
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.2
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.23
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.66
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
933736,BATH STREET RUGBY,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.45
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.3
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.72
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.47
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
933736,BATH STREET RUGBY,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.65
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.13
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.32
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,76.82
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
933736,BATH STREET RUGBY,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.37
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,16.4
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,75.67
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.93
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
933736,BATH STREET RUGBY,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.75
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.5
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,16.5
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.7
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.56
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
933736,BATH STREET RUGBY,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
